Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.7
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.47
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.7
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.98
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.03
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.54
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.97
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.17
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.35
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.23
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.94
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.51
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.02
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.6
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.51
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.47
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.81
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.93
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.86
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.19
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.07
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.08
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.49
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
772683,Malvern Wells,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.69
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.88
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
772683,Malvern Wells,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.25
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.96
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
772683,Malvern Wells,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.32
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.05
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
