Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
772683,Malvern Wells,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.26
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
772683,Malvern Wells,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.89
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.82
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,163.7
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.56
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
772683,Malvern Wells,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.92
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.65
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
772683,Malvern Wells,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.54
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.47
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
772683,Malvern Wells,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.35
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.77
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
772683,Malvern Wells,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.86
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.77
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.03
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.05
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.86
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.06
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.92
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.46
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.3
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.48
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.17
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.86
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
