Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.57
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.85
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.6
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
772683,Malvern Wells,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.63
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.81
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
772683,Malvern Wells,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.17
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,171.4
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.76
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.27
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.58
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.53
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.19
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,180.9
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,181.2
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.08
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.23
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.76
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.43
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
