Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.72
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.45
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.37
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,200.3
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
772683,Malvern Wells,2023-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.46
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,107.0
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,214.2
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
772683,Malvern Wells,2023-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.19
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.83
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,196.7
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.27
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
772683,Malvern Wells,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.6
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.4
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.77
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.47
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.21
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
