Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.55
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.91
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.53
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.35
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.62
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
