Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
772683,Malvern Wells,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.68
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.47
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
772683,Malvern Wells,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.99
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.92
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.15
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.08
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.39
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.3
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
