Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.24
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.26
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.52
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.37
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.19
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.8
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.61
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.76
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
