Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.4
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.26
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.8
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.8
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.83
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.41
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
772683,Malvern Wells,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.71
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.76
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.65
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.05
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.89
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.0
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.71
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.39
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.45
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.51
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.91
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.36
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.59
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.1
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.25
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.84
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.3
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.06
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.59
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.63
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.7
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.76
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,124.0
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.28
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,123.2
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.62
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,247.3
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.27
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,125.3
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.35
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,124.6
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.57
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,249.8
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,134.1
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,133.6
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.25
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,267.6
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
772683,Malvern Wells,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,123.2
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.3
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,122.7
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
