Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,245.8
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
772683,Malvern Wells,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,113.1
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,112.4
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.31
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,225.4
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
772683,Malvern Wells,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.56
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.79
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
772683,Malvern Wells,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.7
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
772683,Malvern Wells,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.28
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.25
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
772683,Malvern Wells,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.44
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,94.4
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,187.9
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
772683,Malvern Wells,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.17
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.46
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.26
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
772683,Malvern Wells,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.73
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.06
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.14
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.77
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
772683,Malvern Wells,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.61
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.46
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
772683,Malvern Wells,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
