Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.14
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
772683,Malvern Wells,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.14
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.03
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.84
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.0
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,191.5
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
772683,Malvern Wells,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.5
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.9
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.6
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.9
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,191.8
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
772683,Malvern Wells,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.52
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.25
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.02
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
772683,Malvern Wells,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
