Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
772683,Malvern Wells,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.89
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,114.6
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.9
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,117.2
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,231.8
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
772683,Malvern Wells,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.63
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,191.2
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
772683,Malvern Wells,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.25
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.91
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
772683,Malvern Wells,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
772683,Malvern Wells,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.3
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,124.3
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.71
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,126.6
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,250.9
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
772683,Malvern Wells,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.39
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
772683,Malvern Wells,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.77
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.87
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.47
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,173.7
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.79
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
772683,Malvern Wells,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.13
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.91
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.5
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
772683,Malvern Wells,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.82
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.37
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
