Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
772683,Malvern Wells,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.52
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
772683,Malvern Wells,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.3
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.55
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.22
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
772683,Malvern Wells,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.53
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.0
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,95.5
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.03
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,192.8
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
772683,Malvern Wells,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.78
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.7
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,188.6
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
772683,Malvern Wells,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.04
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.9
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,198.6
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
772683,Malvern Wells,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.99
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
772683,Malvern Wells,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.54
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.19
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
772683,Malvern Wells,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.0
