Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.37
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
772683,Malvern Wells,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.09
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.65
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.95
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.43
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.72
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
772683,Malvern Wells,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.88
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.92
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.4
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.18
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.71
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.9
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
