Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.75
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.17
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.1
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.43
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.79
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.6
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.82
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
772683,Malvern Wells,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.12
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.76
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
772683,Malvern Wells,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.36
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,104.3
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,106.2
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,210.5
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
772683,Malvern Wells,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.71
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.3
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.94
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
