Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.77
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,156.8
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.55
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.54
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.88
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.32
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,171.0
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.27
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.2
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,172.3
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.97
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.43
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,158.8
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.55
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
772683,Malvern Wells,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.63
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,159.2
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.94
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
