Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.14
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.28
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.08
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,195.1
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,114.5
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,113.6
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,228.1
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.08
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,195.9
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.61
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.48
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.99
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.5
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
