Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.0
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.55
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,115.8
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.53
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,114.6
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.27
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,230.4
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.15
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.09
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.88
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.6
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.47
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.3
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.95
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,104.9
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.93
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,103.3
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,208.3
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,174.1
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.28
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,125.9
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.27
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,124.8
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,250.7
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.01
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.6
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,130.6
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.96
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,129.5
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.56
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,260.1
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
772683,Malvern Wells,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.46
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.69
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,141.1
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.74
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,139.6
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,280.7
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
772683,Malvern Wells,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.72
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.26
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,121.5
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.95
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,119.9
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.21
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,241.4
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.31
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.83
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.95
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
772683,Malvern Wells,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.44
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
