Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.36
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.87
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.71
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.84
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.22
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.13
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.87
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.81
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.73
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.6
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.94
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.94
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.19
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.16
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.87
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
