Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.09
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.64
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.05
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.93
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.63
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.71
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,189.8
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
772683,Malvern Wells,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.0
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.57
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.18
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.14
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
772683,Malvern Wells,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.99
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,11.0
