Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.77
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.48
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
772683,Malvern Wells,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.38
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,125.8
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.7
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.06
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,128.0
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.44
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,253.7
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
772683,Malvern Wells,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.38
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,117.0
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,118.9
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,235.9
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
772683,Malvern Wells,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.11
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
772683,Malvern Wells,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
772683,Malvern Wells,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.69
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.86
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.7
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
772683,Malvern Wells,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.68
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
772683,Malvern Wells,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.28
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
772683,Malvern Wells,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.57
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.08
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
