Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.65
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.32
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.39
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
772683,Malvern Wells,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.17
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.82
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
772683,Malvern Wells,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.94
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.2
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.28
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
772683,Malvern Wells,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.51
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.53
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
772683,Malvern Wells,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.99
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
772683,Malvern Wells,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.15
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.51
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.56
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.88
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.27
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.34
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.95
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
