Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.84
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.71
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.89
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
772683,Malvern Wells,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.95
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.97
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.92
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.42
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.14
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.63
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.64
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.62
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.94
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
