Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.29
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.15
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.64
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.34
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.25
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.18
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,177.6
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.24
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.54
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.36
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.82
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
772683,Malvern Wells,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.24
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.91
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
