Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.4
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.39
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.87
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.06
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.93
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.73
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.52
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.76
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.86
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.72
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
