Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.8
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.88
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.01
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.32
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
