Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.77
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,181.1
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.39
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,187.2
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.35
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.53
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.95
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,165.7
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.91
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,172.3
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
772683,Malvern Wells,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,102.9
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.37
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,205.1
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,196.5
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.25
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,196.5
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
772683,Malvern Wells,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.4
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
