Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.08
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.54
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,206.3
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,113.1
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.8
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,224.9
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,115.3
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.46
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,114.1
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,229.4
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
772683,Malvern Wells,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.59
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.75
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,211.8
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.07
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.33
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.8
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.69
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.5
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.69
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.19
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,178.6
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.32
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.37
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.85
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.8
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.77
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
772683,Malvern Wells,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.51
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.51
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.19
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.95
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.06
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.33
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.49
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
772683,Malvern Wells,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.48
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.08
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,197.2
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
772683,Malvern Wells,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.04
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.46
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.61
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.07
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
772683,Malvern Wells,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.42
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.83
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.5
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,206.0
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.01
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.6
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.82
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,183.8
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
772683,Malvern Wells,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.51
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.37
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.55
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.1
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
