Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.92
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.55
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
772683,Malvern Wells,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.5
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.1
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.1
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.76
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.16
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,184.2
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.59
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.93
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.32
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.45
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,187.5
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.78
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
772683,Malvern Wells,2023-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.59
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.36
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.37
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.32
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
772683,Malvern Wells,2023-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.94
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.7
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
772683,Malvern Wells,2023-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.02
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.72
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.88
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,196.7
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
772683,Malvern Wells,2023-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.38
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,156.0
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
772683,Malvern Wells,2023-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.06
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
