Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
772683,Malvern Wells,2023-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.51
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,171.3
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
772683,Malvern Wells,2023-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.21
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,191.1
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
772683,Malvern Wells,2023-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.95
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.18
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,197.3
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
772683,Malvern Wells,2023-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.55
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.41
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,106.0
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.91
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,212.4
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
772683,Malvern Wells,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.48
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.72
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.29
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,195.5
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
772683,Malvern Wells,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.62
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.74
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
772683,Malvern Wells,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.0
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.25
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
772683,Malvern Wells,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.89
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.55
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,169.1
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
772683,Malvern Wells,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.75
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.76
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.4
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
772683,Malvern Wells,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.86
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.11
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
772683,Malvern Wells,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.62
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.92
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,173.6
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
772683,Malvern Wells,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.43
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.04
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
772683,Malvern Wells,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.54
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.5
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
772683,Malvern Wells,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.31
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.24
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,113.3
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,226.1
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
772683,Malvern Wells,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.27
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
