Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,196.4
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
772683,Malvern Wells,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.94
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.02
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.6
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
772683,Malvern Wells,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
772683,Malvern Wells,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.26
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.2
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.41
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
772683,Malvern Wells,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.64
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.05
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.9
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.11
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.0
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.07
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,158.2
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
772683,Malvern Wells,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.2
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,188.0
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.87
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.84
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,196.8
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
772683,Malvern Wells,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.47
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.75
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,182.1
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.88
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
772683,Malvern Wells,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.09
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.74
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,169.7
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.02
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.21
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
772683,Malvern Wells,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.36
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.18
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.2
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.18
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.07
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
772683,Malvern Wells,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.67
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,52.15
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,134.0
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,212.4
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.71
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,135.6
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.18
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.13
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,269.6
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
772683,Malvern Wells,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.88
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.7
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,115.6
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,230.6
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
772683,Malvern Wells,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.2
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,106.7
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.2
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,107.4
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,214.1
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
772683,Malvern Wells,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.26
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.9
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,199.9
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
772683,Malvern Wells,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.23
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,197.1
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
772683,Malvern Wells,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.23
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
772683,Malvern Wells,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.12
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
