Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
772683,Malvern Wells,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.66
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.77
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.4
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
772683,Malvern Wells,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.62
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.25
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
772683,Malvern Wells,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.82
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
772683,Malvern Wells,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.15
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
772683,Malvern Wells,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.02
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
772683,Malvern Wells,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.18
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.0
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
772683,Malvern Wells,2023-04-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.19
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.53
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.29
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
