Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.59
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.46
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.84
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.44
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.55
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.13
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
