Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.74
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.68
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.8
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.11
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.85
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.74
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.59
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.22
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
