Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.0
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.63
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.57
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,164.5
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.97
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.23
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.97
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.63
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
