Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.54
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.49
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.8
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.84
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.47
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.54
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.37
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
772683,Malvern Wells,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.14
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.09
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
772683,Malvern Wells,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.45
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.93
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.01
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.24
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.51
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.35
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.4
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.32
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
