Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.01
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.58
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.27
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.97
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.2
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.18
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.79
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,113.7
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.45
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,112.3
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,226.0
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.42
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.0
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,204.8
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.7
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,105.3
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.81
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,104.3
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,209.7
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,113.7
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.05
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,112.5
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.3
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.81
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,226.2
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.05
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,106.7
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.41
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.1
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,212.1
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.49
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.6
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.94
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.29
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.66
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.22
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
