Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.54
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.18
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.97
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.23
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
