Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.68
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.28
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.16
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.94
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.09
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.73
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.09
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.39
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
