Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.92
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.86
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.6
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
772683,Malvern Wells,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.05
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.5
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,192.8
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
772683,Malvern Wells,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.67
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.88
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
772683,Malvern Wells,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
772683,Malvern Wells,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.75
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.91
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.26
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
772683,Malvern Wells,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.13
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,196.5
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
772683,Malvern Wells,2023-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.93
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
