Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.34
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-06T02:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.38
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.29
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.66
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.72
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.05
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.83
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-07T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-07T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-04-07T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
772683,Malvern Wells,2023-04-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
