Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.59
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.35
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.63
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.74
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.19
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
772683,Malvern Wells,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.94
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.89
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,178.3
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.34
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.62
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.1
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,194.5
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.37
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.56
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.13
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.44
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.64
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.29
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.34
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.33
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
