Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.98
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.07
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.9
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.6
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.22
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,201.8
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.07
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.25
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.42
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.86
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.52
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
772683,Malvern Wells,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.46
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.1
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.88
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.13
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
772683,Malvern Wells,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.94
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.8
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.42
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
772683,Malvern Wells,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.65
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.51
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.06
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.5
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
