Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
772683,Malvern Wells,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
772683,Malvern Wells,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.56
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.31
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.75
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.81
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.7
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.85
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.43
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.31
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.52
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
772683,Malvern Wells,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
