Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,145.7
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.34
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.36
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,183.6
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.32
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,178.8
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.81
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.77
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,174.4
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.31
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,172.7
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.95
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
