Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.15
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.48
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.33
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.39
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.2
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.52
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.52
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.7
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
