Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.15
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.39
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.84
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.52
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.9
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.25
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.97
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.7
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.82
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.97
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
