Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.86
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.53
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.92
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.27
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.35
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-08T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-08T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-08T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-08T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-04-08T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
772683,Malvern Wells,2023-04-08T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-04-08T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-04-08T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-08T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-08T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
