Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.36
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.85
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
772683,Malvern Wells,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.05
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
772683,Malvern Wells,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.39
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.17
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.28
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.31
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
