Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.29
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.22
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.64
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.3
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.66
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.35
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.64
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.23
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.39
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.73
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
