Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.92
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.13
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.09
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.87
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.27
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.41
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
772683,Malvern Wells,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.82
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.63
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.58
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
