Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
772683,Malvern Wells,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
772683,Malvern Wells,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
772683,Malvern Wells,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.39
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.39
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.44
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.27
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.15
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.73
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.72
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
