Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.78
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.29
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.96
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,173.0
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.64
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,176.2
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,187.0
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.29
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.3
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,170.1
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,108.6
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.44
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,108.0
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,216.6
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,101.8
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,204.1
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.67
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.88
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.95
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.61
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,201.7
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,111.1
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,110.7
