Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,221.7
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.32
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,116.7
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,116.3
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,232.9
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.42
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,121.5
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.71
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,120.9
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,242.4
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,115.7
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,115.1
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,230.8
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.68
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.99
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,188.7
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,107.1
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.85
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,213.4
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.22
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.9
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,210.7
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.25
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.9
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,199.1
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.12
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,195.0
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,178.9
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.26
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,108.7
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.17
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,107.9
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,216.6
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.78
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.09
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,114.3
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,229.3
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.4
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.67
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,212.3
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.78
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,107.4
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.42
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,106.5
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,214.0
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
