Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.4
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,195.0
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.55
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,118.9
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.21
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,118.1
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,237.0
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.8
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,111.9
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,224.7
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.74
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.29
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.79
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.2
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.77
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.44
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,74.1
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.66
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.38
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.09
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.5
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.68
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.86
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,197.9
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.02
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
772683,Malvern Wells,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.05
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
772683,Malvern Wells,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.64
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.92
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
