Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.21
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.71
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.35
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.89
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.29
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,157.0
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.54
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.25
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,104.4
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,209.6
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.5
