Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.43
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.4
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.99
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.28
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.75
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.3
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.55
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,180.2
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.4
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.9
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.37
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.35
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.44
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.78
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.87
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.66
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.03
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,108.5
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.31
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,107.5
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.48
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,215.9
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.9
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.64
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.03
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.72
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.73
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
