Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.69
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.08
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.38
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.25
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.5
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.29
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.91
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,92.9
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.74
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,184.9
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.39
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.7
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
772683,Malvern Wells,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.93
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.82
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.36
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.82
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.83
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.1
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.43
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
