Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.7
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.64
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.17
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.93
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.18
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.42
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.84
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.52
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
772683,Malvern Wells,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
