Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
772683,Malvern Wells,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
772683,Malvern Wells,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.43
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.01
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.3
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.47
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.5
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.08
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.09
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.43
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.88
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.32
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
