Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
772683,Malvern Wells,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
772683,Malvern Wells,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.56
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.85
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.75
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.86
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.17
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.78
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,160.4
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.36
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
