Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.44
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,96.1
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.5
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,191.6
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.71
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.3
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.53
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.85
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.05
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.38
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,200.5
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.15
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.86
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.14
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.05
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.74
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.31
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.85
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.06
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.5
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,181.7
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,100.9
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
