Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,200.8
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.25
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.2
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.25
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.83
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,203.4
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,175.6
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.5
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,170.8
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.52
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.7
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.1
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,195.2
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.55
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.92
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.64
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.19
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.39
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
