Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.12
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.24
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.48
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.32
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.6
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.26
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.33
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.28
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
