Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.3
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.42
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.92
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.21
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.58
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.24
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.44
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
